ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
187,2014-03,0.0,189864.984,0.0,0.0,0.0
187,2014-04,197891.566,3685559.9759999993,0.0,43.42012594347902,30.54279942786457
187,2014-05,354020.8439999999,7033180.032,0.0,75.17132191815725,28.63268903195338
187,2014-06,351297.36400000006,7164185.063999997,0.0,77.07946375285239,27.89286552066844
187,2014-07,315584.4,6794550.023999999,0.0,67.00988635784539,26.420428956429742
187,2014-08,358034.2640000002,7423989.96,0.0,76.02351492296458,27.432933629488204
187,2014-09,375248.164,7381500.000000001,0.0,82.334598034053,28.917383181647814
187,2014-10,362895.98299999995,7367814.936000001,0.0,77.05583222918683,28.017442546573573
187,2014-11,352900.82100000005,6405944.976000002,0.0,77.43128422854136,31.33678966921866
187,2014-12,348094.329,6564249.96,0.0,73.91291023288998,30.16455172884672
187,2015-01,346831.543,6446439.960000001,0.0,73.644775476057,30.604386907193547
187,2015-02,292947.64099999995,5461959.984000001,0.0,68.86792884412849,30.508898565772903
187,2015-03,320996.66500000004,6058149.984000001,0.0,68.15910432485688,30.140158864187228
187,2015-04,311324.89900000003,6027559.992000001,0.0,68.30895624890294,29.380376185865646
187,2015-05,351241.517,6768615.0,0.0,74.58117111722639,29.51828149779041
187,2015-06,354959.03599999985,6912399.375000001,0.0,77.8828848516763,29.210194708211073
187,2015-07,366617.95199999993,7909544.976000001,0.0,77.84613973398562,26.366183178525233
187,2015-08,381561.10699999996,8045064.983999999,0.0,81.01910746742766,26.97861071312965
187,2015-09,362403.895,7343629.992000001,0.0,79.51638910830262,28.07159617660559
187,2015-10,396244.0649999999,7626674.976000001,0.0,84.13682604596644,29.553748260780726
187,2015-11,382458.2890000001,7244580.072000002,0.0,83.91659842899774,30.030039178347188
187,2015-12,393292.0530000001,7440859.848000002,0.0,83.5100080262957,30.066099086872622
187,2016-01,377673.034,7175700.095999999,0.0,80.19353012621244,29.93896176905292
187,2016-02,351066.69899999996,6765325.007999999,0.0,79.68502001961104,29.517937479479034
187,2016-03,397544.36299999995,7792575.000000002,0.0,84.41292594574394,29.019481384929446
187,2016-04,152997.982,2845893.798,0.0,33.56985738107775,30.581025952372283
187,2016-05,0.0,0.0,0.0,0.0,0.0
187,2016-06,147061.63799999998,3641720.9209999996,0.0,32.26734202211689,22.970887545668685
187,2016-07,373694.16899999994,7607425.008,0.0,79.34867438719868,27.942398324789362
187,2016-08,391192.155,8081920.031999999,0.0,83.06412436936249,27.533449554243255
187,2016-09,374535.01300000004,7719109.968,0.0,82.1781229155696,27.600073166211608
187,2016-10,396706.812,7779905.04,0.0,84.23508383019926,29.005502903413326
187,2016-11,389124.682,7405439.976,0.0,85.37929655959276,29.889795969137346
187,2016-12,375084.279,6921460.055999998,0.0,79.64384459562758,30.82592964175882
187,2017-01,347467.391,6354180.072,0.0,73.7797888107493,31.105670913880058
187,2017-02,356467.75700000004,6543145.008000001,0.0,83.80062744489581,30.98979805464318
187,2017-03,388641.393,7074304.943999998,0.0,82.52250611527289,31.250021140098035
187,2017-04,369927.308,6915825.024,0.0,81.16712919080217,30.426880808930463
187,2017-05,377873.1049999999,7230894.960000001,0.0,80.23601237493416,29.72617069992213
187,2017-06,350128.31399999995,6822830.039999999,0.0,76.82295813586097,29.190915614101975
187,2017-07,361169.61400000006,7076684.975999998,0.0,76.68926217533848,29.031293059827373
187,2017-08,345355.48899999994,741356.8670000001,0.0,73.33135627410012,264.9867057788152
187,2017-09,163366.752,0.0,0.0,35.84490784623486,0.0
187,2017-10,369309.33200000005,0.0,0.0,78.41761623265218,0.0
187,2017-11,346411.26099999994,0.0,0.0,76.00738568544847,0.0
187,2017-12,332136.45499999996,0.0,0.0,70.52448126348332,0.0
187,2018-01,299649.984,0.0,0.0,63.62643836314529,0.0
187,2018-02,297482.3520000001,0.0,0.0,69.93397652900025,0.0
187,2018-03,347363.51300000004,0.0,0.0,73.75773178582956,0.0
187,2018-04,108609.955,0.0,0.0,23.83051496401615,0.0
187,2018-05,278621.38100000005,1162649.776,186320.52699999997,59.161311768502955,136.31717148515295
187,2018-06,299918.06200000003,6097480.512,692316.102,65.80613963489557,27.97932532930305
187,2018-07,351623.544,7249113.674,623674.6849999999,74.66228915048667,27.591675562956556
187,2018-08,346166.3459999999,7261593.232000002,584456.717,73.50353029608111,27.116770410006335
187,2018-09,347035.531,7258446.741999999,454939.04900000006,76.14435909250483,27.19664205036794
187,2018-10,369034.872,7707559.135999999,390602.09999999986,78.35933853131529,27.235514207801724
187,2018-11,299776.30500000005,6483127.954,271471.0669999999,65.77503620326489,26.302543469358774
187,2018-12,341423.65,7337977.658000001,225897.59600000002,72.49648584144457,26.466849854278113
187,2019-01,314656.58100000006,6595656.180000002,158891.76999999996,66.81287710849514,27.137125850835357
187,2019-02,21910.516000000003,6322807.842,175045.368,5.1508585345670665,1.9711862455384952
187,2019-03,344866.57500000007,7213748.951,204622.895,73.2275422973042,27.194126763353182
187,2019-04,321205.0559999999,7007033.142000001,299666.076,70.47679831490257,26.07553567755052
187,2019-05,366103.785,7580406.874999999,388930.15300000005,77.73696363960659,27.472408777200368
187,2019-06,327237.23600000003,6914146.717,417534.22099999996,71.80034140775847,26.922114233849094
187,2019-07,103088.35000000002,7032234.735,434093.00399999996,21.88935390443188,8.33875602395308
187,2019-08,0.0,7402345.556,340194.4440000001,0.0,0.0
187,2019-09,0.0,7262947.157,328215.392,0.0,0.0
187,2019-10,0.0,7406248.203000001,529107.534,0.0,0.0
187,2019-11,0.0,6082432.806,1254267.6500000006,0.0,0.0
187,2019-12,0.0,7080711.125000003,220612.282,0.0,0.0
187,2020-01,31874.127999999997,7018506.440000002,225991.70500000002,6.768020520137933,2.583322624597225
187,2020-02,205121.52700000006,5359366.998,220926.14699999997,46.558426168037634,21.77122074031799
187,2020-03,270105.108,6902851.7700000005,247121.31600000002,57.35300157977883,22.25816141695883
187,2020-04,0.0,232476.83599999998,7429.013000000001,0.0,0.0
